Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9187
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93945
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95435
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16536
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72045
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89291
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90918
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,65.38
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,122.88
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,166.88
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9396
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94015
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,43.62
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18453
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80768
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9375
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88986
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87665
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,129.75
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,167.88
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94846
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94247
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93619
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16683
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88898
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90188
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88504
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,104.25
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,135.88
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,170.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,178.38
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95276
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93469
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31304
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89792
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88061
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,72.5
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,108.62
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,163.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,208.25
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
