Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94388
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.56
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23253
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88803
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91797
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88608
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,102.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,149.25
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,151.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,209.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,182.12
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93552
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96457
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21767
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77523
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89645
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,71.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,94.62
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,107.5
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,181.62
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,140.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,185.12
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94586
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93594
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.94
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21291
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81717
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93213
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94269
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93869
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.25
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,112.75
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,144.62
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,171.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,133.75
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95364
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96023
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.75
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21041
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66989
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93512
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90387
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,73.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,90.88
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,114.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,169.88
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,146.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,177.62
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,140.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,191.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
