Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96017
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93939
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95938
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19292
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79455
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,140.12
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,177.25
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,189.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,203.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96982
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95596
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94369
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18795
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83297
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92544
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,130.5
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,190.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,192.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24456
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80435
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8963
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,76.75
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,103.62
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,192.75
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,137.12
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,140.62
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,228.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95743
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.81
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2575
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73114
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89603
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,126.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,192.62
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,204.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,167.88
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,218.25
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
