Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.81
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34105
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73767
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,78.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,116.88
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,164.88
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,183.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,245.75
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92471
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.81
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30047
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84366
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93936
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,83.38
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,124.25
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,169.62
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,238.38
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,181.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,237.12
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92792
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30318
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84485
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,98.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,183.75
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,159.12
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,172.62
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,212.12
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93631
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30929
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83499
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,83.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,130.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,181.12
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,171.88
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,224.62
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,261.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
