Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3062
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78323
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95053
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,87.25
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,123.12
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.25
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,273.5
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.25
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.94
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.316
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80996
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93738
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,40.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,86.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,122.25
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,162.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,237.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,163.25
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,243.38
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,196.12
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,289.38
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92804
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.5
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.12
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.13
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31786
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78503
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,96.38
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,160.25
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.38
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,136.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,194.88
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,190.75
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,261.25
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,215.75
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,303.88
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32183
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85425
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9429
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,93.62
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,143.5
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.75
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,143.5
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,189.5
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,227.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,205.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,292.38
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
