Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96289
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33053
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87985
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,89.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,131.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,149.62
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,213.5
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,186.38
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,236.62
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,194.12
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,282.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32985
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90866
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,84.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,125.5
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,150.75
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,242.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,181.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,237.75
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,264.38
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.5
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.88
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.25
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32451
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88934
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,86.5
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,114.88
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,240.75
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,179.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,253.88
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,208.25
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,261.62
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.38
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29134
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89953
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,93.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,131.88
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,155.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,202.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,261.5
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,242.12
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,289.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
