Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96011
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.06
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37942
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,78.62
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,99.88
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,150.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.12
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,146.5
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,196.62
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,204.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,297.5
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,222.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,291.5
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,127.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,105.5
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,159.38
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.75
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.31
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38677
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,79.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,91.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,153.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,167.5
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,245.25
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,318.75
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,242.12
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,345.25
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,157.12
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29641
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,89.88
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,150.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.88
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,169.25
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,231.25
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,204.12
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,261.5
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,242.75
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,334.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34032
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,87.88
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,127.0
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,169.75
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,256.75
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,215.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,282.5
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,216.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,303.38
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
