Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,148.62
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36358
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,97.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,191.5
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,141.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,195.12
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,244.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,327.25
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,229.75
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,319.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,56.12
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,162.75
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39025
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92642
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,181.5
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,140.12
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,234.38
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,205.75
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,312.5
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,244.38
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,344.5
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,116.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.12
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.37
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40511
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89297
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,105.38
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,173.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.75
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,158.62
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,213.75
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,202.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,256.25
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,241.12
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,343.12
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,95.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,156.88
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.44
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37603
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,93.25
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,163.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,180.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,245.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,187.5
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,270.12
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,240.38
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,332.5
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
