Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.13
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36107
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91897
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,99.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,169.25
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,281.25
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,185.38
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,267.75
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,344.25
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,162.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.38
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.25
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.25
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,153.5
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96139
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,60.38
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.25
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36672
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90997
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92535
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,101.88
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,154.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.38
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,238.5
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,373.88
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,203.38
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,265.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,270.75
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,345.62
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.44
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37407
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88681
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,100.75
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,189.25
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.62
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,284.62
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,241.88
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,260.62
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,361.62
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,81.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35909
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,113.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,162.5
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.25
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,157.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,255.62
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,215.62
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,243.88
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,331.5
