Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,180.25
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3684
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,110.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,211.25
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,170.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,239.5
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,267.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,259.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,375.38
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,192.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,158.5
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.44
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35924
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95334
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,147.38
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,317.62
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,210.5
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,277.38
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,330.12
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,116.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,200.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.62
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.19
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36101
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,87.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,149.62
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,231.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,354.88
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,202.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,308.12
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,241.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,329.38
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.38
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,80.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41854
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,82.88
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,152.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.25
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,228.38
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,325.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,202.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,320.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,247.0
