Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,348.62
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,137.12
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34755
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,85.62
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,178.12
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,196.5
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,263.75
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,202.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,293.88
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,259.5
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,372.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.75
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,93.5
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.25
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.56
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34795
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,82.25
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,110.62
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,213.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,290.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,220.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,300.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,231.12
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,314.5
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.25
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25072
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,83.75
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,158.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,185.88
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,308.5
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,272.5
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,231.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,345.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.31
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25612
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92096
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,80.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,148.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,255.38
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,183.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,264.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
