Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,328.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.06
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3724
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91696
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,80.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,107.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,187.62
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,251.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,209.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,265.5
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,207.25
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,291.12
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,84.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.37
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33651
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,172.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,248.5
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,253.12
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,225.88
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,326.38
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,83.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27279
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9111
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,99.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,167.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.62
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,141.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,185.88
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,128.38
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,202.75
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,237.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,297.5
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,63.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,155.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.12
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.38
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30031
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,88.62
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,182.38
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.38
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,219.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,141.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,220.25
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
