Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,220.88
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,322.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.81
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29146
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,166.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,134.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,213.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,208.88
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,208.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,290.62
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.94
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29842
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,230.5
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,192.38
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,268.38
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.88
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.94
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27666
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95013
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,73.38
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,151.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,151.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,215.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,304.25
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,81.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26885
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,81.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,142.38
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,183.62
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,157.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,210.88
930784,BIRCHFIELD ROAD,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
