Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,187.88
930784,BIRCHFIELD ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,273.75
930784,BIRCHFIELD ROAD,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
930784,BIRCHFIELD ROAD,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,90.75
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.19
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28179
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,115.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,227.12
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,264.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,213.5
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,287.25
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,41.38
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.44
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27318
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91824
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95865
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,76.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,126.75
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,192.62
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,265.62
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95337
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,133.12
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.69
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27245
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88083
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,93.5
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,191.62
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,189.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,173.12
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,208.75
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,314.88
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97156
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.75
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.25
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2954
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87286
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93414
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,86.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,150.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,154.62
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,232.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,126.38
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,181.5
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
