Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,224.75
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,280.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,75.62
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32988
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95264
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,84.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,155.38
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.75
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,137.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,215.5
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,217.88
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,287.5
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.325
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84894
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,69.12
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,130.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,168.62
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,252.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,133.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,181.5
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,265.12
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9693
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,167.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.44
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33043
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88843
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91492
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,101.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,168.38
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,272.75
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,157.12
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,236.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,181.88
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,251.38
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.5
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29754
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85748
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94641
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88739
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,104.5
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,286.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,171.12
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,260.38
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
