Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,246.5
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,140.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32061
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86737
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,127.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,154.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,260.38
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,277.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,156.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,245.62
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,124.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.43
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.333
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8807
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,257.12
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,187.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,275.12
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,278.88
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.69
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31896
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,197.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.75
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,238.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,292.12
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,196.62
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,342.88
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,144.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,171.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.87
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3174
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91891
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,153.88
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,261.38
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,166.38
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,266.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
