Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,195.5
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,324.25
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.12
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3135
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92374
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94113
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,127.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,153.38
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,252.75
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,179.25
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,294.12
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,214.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,272.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34743
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,76.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,153.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,149.38
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,212.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,216.25
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,321.88
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,246.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95486
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38204
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92132
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8956
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,143.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,133.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,211.75
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,297.5
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,262.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,82.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,99.88
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,158.75
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.81
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4074
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93509
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93942
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93872
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,188.38
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.88
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,204.25
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,230.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,350.88
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.88
