Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,190.75
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,278.5
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,98.5
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,151.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44671
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89996
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91617
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,79.62
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,160.25
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.25
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,149.5
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,230.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,252.88
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,332.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,175.75
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,252.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95865
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,156.25
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.06
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38189
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95612
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89178
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,167.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,181.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,247.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,196.25
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,362.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.25
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,161.62
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31035
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92544
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,66.25
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,128.75
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,153.38
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,232.62
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,188.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,278.62
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,96.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,148.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32897
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94199
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,120.25
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,144.12
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,202.88
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,198.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,283.62
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
