Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,181.25
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,269.62
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95868
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,67.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.25
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34578
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87454
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93506
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,127.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,130.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,195.12
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,166.38
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,294.12
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,167.88
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,237.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.13
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29717
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92526
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94525
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,66.88
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,147.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,130.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,207.25
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,227.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,182.12
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,279.38
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3225
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,163.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,143.12
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,228.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,242.25
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,242.38
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,332.88
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.5
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41909
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,88.25
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,123.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,158.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,245.25
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,198.12
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,296.88
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
