Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,208.62
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,293.25
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37377
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90854
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95007
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,161.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,237.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,178.12
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,286.62
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,276.62
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39614
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91263
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,80.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,121.25
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,244.38
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,262.38
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,189.88
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,304.62
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95816
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.56
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32839
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,69.12
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,132.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,201.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,144.12
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,247.12
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,192.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,255.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94998
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.94
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37102
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85156
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93136
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,130.25
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,210.5
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,166.62
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,285.88
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
