Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,251.12
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94943
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.62
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33178
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85541
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,147.25
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,153.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,243.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,226.75
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,203.38
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,322.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,89.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,81.5
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.62
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.63
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29708
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76254
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93616
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,160.25
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,226.5
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,130.62
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,227.88
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,307.5
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.13
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26232
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80328
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,107.25
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,172.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,138.88
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,277.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,256.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95987
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,133.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25988
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74087
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,120.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,261.38
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,128.5
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,270.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
