Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,174.38
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,248.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95969
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.38
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25808
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83993
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93671
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,147.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,130.12
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,265.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,198.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,275.88
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94342
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96057
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.31
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32668
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83841
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,160.12
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,112.62
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,165.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,220.25
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,190.88
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,287.88
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.75
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29122
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85437
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95996
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,140.5
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,143.62
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,235.88
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,131.12
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,225.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,199.88
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,271.25
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95889
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.57
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2734
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84936
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,109.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
