Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,243.62
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93988
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21437
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74136
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91611
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9404
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,106.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,106.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,168.62
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,119.75
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,157.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,214.88
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92578
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.44
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28148
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6307
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94003
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86612
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,175.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.88
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,125.5
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,287.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,202.12
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90661
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95724
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9603
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.13
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.81
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24782
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70816
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90582
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8873
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,119.62
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,138.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,213.25
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,207.62
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94961
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94583
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96326
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.38
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22786
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91287
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89206
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,120.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,188.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,133.88
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,209.12
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
