Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,110.38
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,208.5
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88013
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92529
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,81.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.31
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24614
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89639
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,126.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,208.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,222.38
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91174
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95914
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.31
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31072
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88748
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90497
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,107.25
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,215.12
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88025
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95303
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96216
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.88
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23519
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93127
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,119.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,160.88
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,230.62
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,113.75
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,201.88
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88647
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88724
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92883
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.06
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09603
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66772
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94104
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80261
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,139.38
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
