Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8728
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89587
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88025
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.94
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08107
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76611
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90994
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,77.75
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,80.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,116.12
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,105.25
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86932
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92761
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93042
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94208
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93845
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.81
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10701
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80987
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92404
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,151.38
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,111.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86374
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92374
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95624
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94726
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.69
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13265
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8631
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93246
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,102.12
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,129.5
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,131.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87204
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92239
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89349
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88879
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9223
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94891
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.94
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09065
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83267
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90082
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90579
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,119.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
