Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,146.62
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9216
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86423
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90387
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86722
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89035
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08763
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83038
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83951
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85888
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89761
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91647
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82022
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86294
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94034
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06819
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86374
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92181
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85986
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,139.25
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85968
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87088
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85745
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83484
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86929
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93381
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.31
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07601
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83694
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92868
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81946
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,88.12
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,141.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82028
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94034
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85092
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86038
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84585
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93701
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.62
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05269
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88663
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91052
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84131
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.88
