Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78457
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85858
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88516
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83758
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94159
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.31
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03261
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88641
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90375
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81933
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87436
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,94.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.87
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79419
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86578
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85348
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85098
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8696
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93909
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05916
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86972
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89432
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83795
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92529
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81946
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8367
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87509
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88412
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8808
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95007
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11751
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90152
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8916
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83423
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86709
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85168
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89392
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84195
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85183
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84955
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94525
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.37
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08119
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85824
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90207
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83389
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83072
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,46.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,113.38
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
