Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85788
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79699
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83029
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83148
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78814
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93954
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04469
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82162
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93283
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81451
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84918
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,81.12
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,101.5
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86505
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79178
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8323
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9118
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83172
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95557
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.63
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05098
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81176
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77969
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7799
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,45.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,95.12
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,78.88
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82675
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91067
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82562
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88196
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.81
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01695
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80871
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81598
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7637
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78222
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91238
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82473
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89715
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87024
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.44
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01466
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74514
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94171
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85339
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74429
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,107.38
