Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82519
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90655
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82821
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88629
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80896
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95523
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.87
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00246
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80191
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93518
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7734
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73385
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81637
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9003
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80481
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83352
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82547
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94546
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04735
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8464
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87747
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72164
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73907
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,50.88
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82873
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9331
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.794
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79562
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87042
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9418
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01198
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80267
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89471
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7955
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73342
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,61.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83471
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93378
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79263
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88122
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86444
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94186
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.81
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01732
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79748
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89966
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87643
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94522
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77066
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,87.5
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
