Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83667
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93191
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80209
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89059
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89712
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95294
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02815
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71698
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8421
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.69
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85431
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78302
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,48.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8305
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87076
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82226
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8855
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9075
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,42.38
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0425
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81894
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72671
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81106
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79586
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80179
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84707
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83215
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91952
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88544
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94842
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02916
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9024
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83337
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81927
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83929
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,121.12
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76098
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81521
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79403
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93985
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87332
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95178
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.44
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04533
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73535
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8331
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87915
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85614
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,62.62
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
