Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85214
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80429
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81381
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88876
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86777
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95087
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.87
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05711
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61855
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8359
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83163
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86261
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83194
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86856
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80243
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92184
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94333
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.56
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06001
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66354
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73751
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80697
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86075
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83432
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90805
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80511
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91397
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93127
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94943
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.19
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.62
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08186
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75183
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82525
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83087
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84637
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,60.5
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,120.5
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8425
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93268
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83221
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90112
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92609
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95093
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07591
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81784
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85885
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87008
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84009
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
