Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78827
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9671
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83853
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91656
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95111
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.56
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05232
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78201
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86502
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85931
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78747
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,83.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,125.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76904
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8211
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91113
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90692
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14519
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78964
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72763
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83471
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74319
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,90.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,104.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,148.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82699
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81845
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94064
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.82
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.44
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17803
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76233
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7706
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84341
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81497
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,136.38
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83111
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90326
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83798
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91205
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92132
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10134
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8193
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82101
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78888
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81302
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,67.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,119.75
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
