Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80301
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87442
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86184
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94656
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92349
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.94
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04512
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77304
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9017
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82068
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8135
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80542
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90573
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89383
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87628
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0674
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72726
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92206
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84817
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81192
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,96.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,103.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.69
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85061
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88904
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88782
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92547
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89926
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.31
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.44
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06596
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61837
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91269
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84601
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85229
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,136.25
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89523
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8931
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88589
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91098
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90603
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.56
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.25
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0988
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6733
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91012
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85766
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88925
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,135.75
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
