Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90109
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92221
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8743
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.88
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11336
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64074
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81289
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8959
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,56.25
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,139.5
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86041
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92676
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90716
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91284
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.918
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.13
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14257
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67883
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87985
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92438
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,63.88
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,77.25
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,122.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,149.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85495
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8703
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93286
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9237
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87527
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1331
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76629
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91894
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88708
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93292
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,108.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,125.88
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8757
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93371
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94449
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91025
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86023
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.13
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14366
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79968
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89627
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85595
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.893
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,84.25
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,78.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,107.62
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
