Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90594
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90719
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87597
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95035
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.75
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12941
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76159
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92459
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84585
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8305
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,77.5
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,109.25
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91434
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93497
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95529
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10347
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71759
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91766
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90991
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83474
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,79.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,122.38
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,153.88
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9118
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93759
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,38.75
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93555
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.69
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07662
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74911
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87057
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86441
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,63.75
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,92.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,136.5
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,132.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88879
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95978
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93439
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94928
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.32
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.44
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10997
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84289
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86175
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88083
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,111.25
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,146.5
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,201.25
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
