Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89099
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93088
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88562
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92938
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.75
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04015
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89566
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90613
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79065
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,91.12
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,106.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,161.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,122.12
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86587
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91385
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8385
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93533
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04121
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74231
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91461
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80285
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,96.12
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,129.25
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,98.88
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.5
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90195
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92383
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92874
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94537
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.19
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09618
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76376
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85663
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78753
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,153.62
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,109.88
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89889
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92779
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90997
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95203
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0999
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77835
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89447
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92123
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8078
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,186.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,139.75
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
