Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92264
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9429
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94504
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95319
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15911
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84015
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88067
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84155
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,90.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,174.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,154.88
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94705
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10799
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85843
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85428
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,150.12
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,142.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,200.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,131.38
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,193.25
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92261
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92477
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11211
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82666
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92929
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,185.88
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92615
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93387
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95547
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13405
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81448
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90607
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,176.25
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,174.62
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
