Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93668
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95627
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15932
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78021
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89569
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,172.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,162.88
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,131.75
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89749
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95154
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95132
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14116
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93439
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87042
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,100.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,162.12
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,178.62
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,137.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,186.12
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89383
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19384
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90906
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,75.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,153.62
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,143.88
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,192.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,136.25
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,197.12
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90732
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95007
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,62.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.32
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2528
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9267
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93634
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,76.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,99.75
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,121.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,195.88
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,150.88
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,215.62
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,199.5
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
