Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91061
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96051
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26473
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94165
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,87.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,119.5
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.75
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,157.25
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,161.62
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94766
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94647
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.06
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27791
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,80.75
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,118.75
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,181.38
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,190.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,230.75
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93249
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95328
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95828
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35848
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,79.38
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,224.88
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,168.88
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,234.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92349
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,58.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28933
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92496
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,83.75
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,124.75
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,135.75
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,172.88
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,230.75
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,190.12
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,246.62
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
