Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93994
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35174
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,144.25
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,159.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,239.38
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,199.25
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,266.38
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95941
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32793
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94116
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,80.5
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,161.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,180.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,244.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,154.62
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,237.5
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,179.12
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,317.38
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,52.62
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,106.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,71.88
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.31
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36086
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,86.38
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,153.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.88
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,216.12
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,234.75
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,219.5
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,316.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,88.12
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34777
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92157
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94769
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93802
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,131.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,150.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,221.75
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,200.38
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,284.88
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
