Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.299
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88873
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91955
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,84.12
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,144.25
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,142.25
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,212.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,217.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,202.5
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,286.75
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97314
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,62.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.94
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28841
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90661
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,113.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,221.12
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,174.38
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,221.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,242.5
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9646
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.38
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29613
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89007
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,85.12
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,128.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,154.75
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,247.88
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,236.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,200.62
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,284.25
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.62
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27932
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87362
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,87.5
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,131.88
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,273.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,173.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,237.12
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,219.38
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,292.62
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
