Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97079
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,55.88
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.06
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30517
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92328
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,85.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,135.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,260.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,166.38
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,236.88
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,223.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,290.62
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27767
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,89.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,136.38
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,141.75
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,255.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,172.88
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,230.75
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,202.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,273.62
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25057
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,90.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,188.5
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.88
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,255.62
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,157.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,232.75
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,199.38
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,331.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96634
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.5
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22231
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94388
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,92.75
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,171.88
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,269.38
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,222.12
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,222.25
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,324.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
