Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.38
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,96.38
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28325
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,87.62
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,153.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.25
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,214.62
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,181.5
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,285.12
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,199.75
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,300.38
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,75.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.25
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29699
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,141.88
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,150.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,264.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,218.38
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,317.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,204.12
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,316.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.88
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.88
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.69
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34173
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92401
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,86.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,154.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,153.5
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,264.5
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,208.25
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,310.25
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,215.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,335.62
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,63.88
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,80.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30599
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91272
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,94.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,170.5
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.38
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,160.12
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,262.38
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,248.75
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,253.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,324.25
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
