Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.75
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.88
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.12
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.25
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33773
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91406
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93292
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,90.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,177.75
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,261.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,285.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,224.38
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,331.5
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31527
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92099
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,86.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,120.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,275.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,214.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,310.38
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,210.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,312.62
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97119
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.5
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3218
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,88.5
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,144.62
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,183.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,289.75
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,202.75
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,329.75
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,261.12
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,332.75
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,82.5
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.5
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.25
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29308
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,98.5
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,186.5
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.88
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,290.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,172.38
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,275.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,265.5
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,370.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
