Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,167.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.25
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.88
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28621
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,96.88
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,232.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,171.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,278.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,280.38
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,275.75
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,411.38
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.62
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,91.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.38
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,164.5
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,94.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27398
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,98.88
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,125.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,233.12
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,204.75
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,275.88
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,158.5
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,222.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,314.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,420.25
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,146.25
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.94
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28103
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,96.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,104.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,218.88
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,194.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,284.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,225.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,258.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,403.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.38
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.12
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31649
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,85.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,188.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.12
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,189.88
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,302.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,135.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,254.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,224.5
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,335.75
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
