Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,64.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.38
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.75
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.5
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36727
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,88.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,169.5
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,221.38
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,186.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,265.25
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,237.62
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,339.12
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95904
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96231
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,83.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30941
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,162.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,174.38
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,252.62
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,143.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,232.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,210.5
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,314.25
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.81
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2748
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,135.12
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.38
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,132.25
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,190.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,259.12
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28453
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94751
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,75.12
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,140.38
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,190.12
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,191.75
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,253.75
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
