Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,123.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.38
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30309
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,81.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,156.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,237.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,186.12
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,287.75
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,101.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,63.88
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3568
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93951
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92041
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,77.25
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,144.88
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,137.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,185.5
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,144.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,213.12
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,189.25
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,284.38
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95294
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,74.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.44
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34517
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86142
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90082
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,119.62
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,220.88
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,212.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,197.88
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,275.75
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93988
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,103.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.75
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.06
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28444
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81387
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87216
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,78.25
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,155.75
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.75
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,205.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,215.62
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,278.38
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
