Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9364
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93658
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26452
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79074
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92425
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,89.62
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,166.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.75
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,191.25
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,186.38
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,202.5
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,282.62
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93451
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90057
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95541
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.88
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.94
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24211
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75113
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,94.75
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,167.25
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.75
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,92.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,153.5
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,128.38
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,186.75
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9147
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91812
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91891
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21703
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7865
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,82.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,172.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,132.75
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,86.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,136.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89288
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.62
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23195
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93289
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9107
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,172.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.62
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,124.88
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,176.38
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,157.38
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,271.5
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
