Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91498
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95096
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,95.62
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27074
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88006
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,82.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,181.62
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,139.62
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,178.25
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,177.88
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,284.62
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92468
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93631
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,60.75
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24453
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87488
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86569
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9339
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,126.75
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,227.62
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91855
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,57.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31691
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83963
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88934
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,119.62
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,115.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,202.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,157.5
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,232.12
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92221
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,96.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22936
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80032
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89126
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.44
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91839
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,73.62
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,158.75
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,112.62
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,151.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,125.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,247.12
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
