Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92816
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,88.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,128.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.56
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25597
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92331
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91672
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,107.38
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,183.5
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.38
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,151.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,200.75
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,279.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93252
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22188
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94461
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92355
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82669
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,126.62
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,119.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,158.88
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,124.12
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,127.88
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,224.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94168
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93262
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95129
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2054
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92163
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86926
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,60.5
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,99.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,149.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,93.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,139.62
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.909
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.69
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20189
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87399
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91437
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81247
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,60.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,102.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,203.25
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
