Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94461
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22957
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80139
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89334
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89715
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,114.5
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,169.25
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,99.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,161.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,232.62
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91632
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96512
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.12
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21581
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82626
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8464
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,65.62
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,142.38
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,163.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,162.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,152.38
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,241.75
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94415
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93017
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,96.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.18
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22765
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87189
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85977
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,7.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83841
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,72.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,138.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,139.75
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,161.12
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,238.25
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93591
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93533
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21959
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86859
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8316
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9075
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,100.62
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,101.12
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,147.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,191.88
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
