Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93805
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94589
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.19
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25447
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88476
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81402
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91226
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,94.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,110.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,179.12
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,184.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,187.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95172
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91077
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96393
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.31
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23607
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85107
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81311
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,7.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89145
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,113.62
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,202.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,159.38
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,217.5
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93945
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,91.38
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.31
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24617
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8428
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90686
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.56
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78863
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,129.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,117.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,200.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,197.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,255.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9443
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95065
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.06
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2343
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84732
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91012
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83929
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,65.12
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,112.5
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,106.75
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,153.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,115.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,179.62
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,151.25
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,224.38
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
