Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,77.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95166
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.94
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2473
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87457
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87665
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89355
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,176.25
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,206.88
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96555
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.12
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.06
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26162
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90674
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82797
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86899
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,58.5
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,93.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,204.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,215.75
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93451
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97794
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.38
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26412
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91675
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84475
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81143
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,107.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,199.25
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95789
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.07
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28106
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90774
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84353
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.897
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,102.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,192.12
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,181.5
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,215.5
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
