Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91226
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91632
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88742
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.19
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2321
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90936
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90314
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81817
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,64.12
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,116.25
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,85.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,172.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,206.62
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89181
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91333
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93768
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92969
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.69
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19991
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92657
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88684
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76284
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,58.12
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,100.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,140.38
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,130.75
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89096
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92471
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,56.62
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.5
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1971
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86065
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89603
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85751
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,143.12
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90292
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95178
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.62
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21038
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82745
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88452
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75515
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,59.5
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,109.88
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,99.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,152.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,89.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,209.25
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
