Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91888
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88846
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95175
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.31
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24633
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75323
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88388
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7359
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,71.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,120.62
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,211.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,111.75
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,190.75
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92129
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88312
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,80.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.94
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25686
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82589
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88821
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.13
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75372
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,124.62
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,177.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88952
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88574
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24855
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79638
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91534
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8475
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,61.62
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,125.88
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,83.62
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,147.88
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89422
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91421
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,113.88
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2874
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76031
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88998
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92215
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,171.62
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.62
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,143.62
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,90.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,153.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,259.75
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
