Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92831
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94186
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94449
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26107
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81433
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86471
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,7.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91153
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,62.75
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,134.12
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,95.25
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,143.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,171.5
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,226.62
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90463
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90121
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92602
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91049
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,82.38
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.06
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25389
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76342
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84054
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94418
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,78.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,134.38
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,156.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,210.38
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88992
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91745
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.81
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24605
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81753
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80233
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,11.62
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8739
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,130.5
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,162.25
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,163.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,223.75
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89273
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,105.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.69
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24913
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86719
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80346
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93399
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94485
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,68.75
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,206.75
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,160.25
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,95.12
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,137.12
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,167.75
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,299.62
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
