Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26607
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83337
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90155
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,183.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.62
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,162.5
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,105.25
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,159.12
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,301.88
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95254
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94226
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,73.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.44
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23482
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7706
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90994
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,70.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,153.88
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,149.12
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,251.88
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93902
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94241
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,89.88
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23546
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84546
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,158.12
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,176.38
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,261.5
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25103
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82431
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91348
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83297
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,51.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,91.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,205.88
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,228.5
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
