Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,65.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.94
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25673
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88794
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89575
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,13.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85586
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,54.88
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,99.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,175.25
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,136.12
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,211.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,131.38
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,200.75
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90564
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,72.5
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29711
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88797
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.897
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85974
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,56.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,118.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,249.12
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,157.62
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,231.62
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92193
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92917
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,68.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,69.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.75
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26564
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87018
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90048
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87692
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,161.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.25
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,115.12
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,132.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,187.5
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,169.38
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,279.62
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9173
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92282
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,97.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.38
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23674
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86966
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86798
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,56.88
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,130.88
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,210.75
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,126.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,217.88
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,156.5
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,255.75
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
