Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94595
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,86.25
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,56.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.56
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29946
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82559
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86917
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,113.12
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,189.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,136.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,221.38
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,148.62
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,231.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95029
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,51.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.19
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26867
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85949
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9252
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,110.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,112.75
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,194.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,127.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,208.62
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,229.25
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9068
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,38.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,95.38
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37264
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89987
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,144.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,111.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,162.75
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,274.25
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,252.5
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92215
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96829
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30172
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94055
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,66.12
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,123.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,111.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,164.38
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,245.38
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,258.75
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
