Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9303
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94876
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.25
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24623
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92264
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,62.88
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,113.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,115.62
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,161.88
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,244.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,144.5
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,240.38
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92715
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,72.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.32
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26979
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90381
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91705
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91247
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,69.88
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,112.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.38
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,211.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,211.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,240.62
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90491
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.75
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,86.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.38
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27208
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8959
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,63.38
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,124.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,229.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,259.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91861
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92026
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,97.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,70.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.31
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23989
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79663
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85449
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,129.38
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,191.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,194.75
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,242.38
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
