Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92752
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92642
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94046
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95489
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.75
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23003
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85525
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90683
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,97.75
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,94.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,165.5
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92663
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96155
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,67.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,77.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,54.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.93
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32247
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8707
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88986
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,11.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87005
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,58.25
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,115.75
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,213.62
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.62
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,180.62
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,213.38
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94641
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,76.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,45.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.38
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88418
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92358
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21993
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87234
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8775
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87088
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,54.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,134.25
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,200.38
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,151.62
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,129.62
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,247.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91238
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89465
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90881
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,53.38
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16387
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66336
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79129
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86831
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,55.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,92.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,142.62
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,178.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
