Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8641
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8638
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94833
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91254
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,55.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16332
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77108
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81527
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,7.38
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93616
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,90.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,168.75
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88025
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81881
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8959
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90628
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.25
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12175
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82052
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87524
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79886
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,50.38
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,70.25
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85797
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81781
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88074
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93307
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95203
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.44
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17494
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88348
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78222
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87118
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9176
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,53.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,93.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,97.75
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,147.38
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87445
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81408
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89883
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87921
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90655
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94009
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.82
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14458
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67846
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88363
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84717
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,48.38
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,80.38
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,84.12
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,126.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
