Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86871
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85275
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88449
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89099
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9191
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,88.62
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.44
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11644
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84375
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76944
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87848
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86572
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,55.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,104.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,93.5
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,155.38
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87396
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90381
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84192
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93771
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87228
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92496
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,66.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09862
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78805
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83703
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81292
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84543
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,44.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,84.5
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,134.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,91.12
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88641
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90112
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87033
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,51.38
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83911
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9079
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94684
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.37
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10817
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75091
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86197
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,10.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.44
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81543
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82254
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,47.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,70.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,118.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77447
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82373
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,59.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81872
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89932
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93619
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.56
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07808
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81143
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8266
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,13.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80417
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84613
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,46.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,70.62
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
