Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81534
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90991
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83874
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83685
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87112
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91766
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,34.62
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10509
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79907
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79931
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,10.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87097
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75198
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,44.62
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,68.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.815
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86386
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82367
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90805
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82846
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94458
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.06
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11809
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79672
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79525
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,12.5
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87643
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75891
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,44.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,66.38
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,59.38
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,115.12
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82922
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84594
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80203
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85101
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79861
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05467
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75116
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79953
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,3.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,5.75
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8472
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79364
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,47.25
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,63.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,99.12
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86719
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.746
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87088
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84646
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93732
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.5
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04402
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84674
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78946
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,9.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81717
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82525
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,45.62
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,50.88
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930784,BIRCHFIELD ROAD,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
